Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.54
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,0.36
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.51
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,11.37
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,0.62
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,4.8
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,11.6
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.88
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,0.84
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.35
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,13.75
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,0.71
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,14.86
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.71
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,1.91
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,16.18
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.15
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.67
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,7.87
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,12.19
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,1.63
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,14.81
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.23
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.45
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,2.02
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,6.09
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,16.19
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.68
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.77
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.26
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,5.8
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,14.23
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.93
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,14.94
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.09
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,6.14
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,18.75
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.17
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,5.03
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,16.1
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.35
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.57
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.5
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.25
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,16.05
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.16
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.99
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
