Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.48
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,15.44
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.31
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.58
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.3
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,10.75
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,19.34
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.4
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.37
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.33
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.44
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,9.33
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,15.25
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.34
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.61
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.13
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,20.56
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.54
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.31
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.36
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.72
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.57
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,8.85
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,21.69
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.75
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.17
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.23
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.2
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,22.57
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.14
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.99
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.15
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.45
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,6.89
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,6.26
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,21.59
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.84
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.5
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.07
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,21.69
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.85
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.43
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.34
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.89
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.04
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.68
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,5.42
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,22.23
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.83
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.27
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,11.01
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,21.01
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.83
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,19.31
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,19.54
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.04
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,8.44
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,19.71
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.19
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.5
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.2
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,-1.29
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,7.7
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,19.98
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.84
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.69
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,19.29
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.8
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.09
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
