Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,5.85
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,18.48
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.96
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.85
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.36
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.82
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,-0.64
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,17.24
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.92
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.6
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.47
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.54
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,-1.53
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,21.38
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.56
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-9.51
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.18
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,-3.92
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,25.31
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.4
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.82
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-9.1
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.46
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.06
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,26.83
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.27
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.33
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.43
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,21.32
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.94
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.67
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.46
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,5.89
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,15.57
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.64
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.85
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.25
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,1.72
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,14.6
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.96
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.14
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.5
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.35
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,8.73
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,16.42
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,80.4
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.74
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.17
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,7.49
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,20.47
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.39
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.41
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,22.07
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,24.51
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.99
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,23.62
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.47
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.43
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.13
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,23.82
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.95
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.54
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,12.78
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
332179.0,Stag Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.11
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,11.41
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.5
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,16.68
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,13.92
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
