Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.67
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.09
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,13.98
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.6
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.42
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,11.68
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,20.05
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.98
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.62
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,1.84
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,19.54
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.67
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,19.87
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.58
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.9
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,19.16
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.73
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,16.43
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.47
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.62
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,20.2
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,11.16
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.89
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,16.35
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,13.54
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.54
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,17.82
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,16.5
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,15.43
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,4.48
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,14.06
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.99
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,6.49
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,13.11
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
