Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,14.26
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,6.96
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,13.5
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,15.83
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.28
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,14.49
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,16.85
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,19.08
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,16.52
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,6.89
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,12.12
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,0.62
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,15.96
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.52
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.87
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.41
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,-0.66
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,14.24
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.56
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.61
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,18.02
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,18.96
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.9
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,16.55
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.53
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,7.42
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,18.13
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,15.0
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.08
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.54
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
