Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,1.87
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.06
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-2.06
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,13.13
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.77
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,13.33
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,15.86
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.14
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.94
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.34
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,10.25
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,17.27
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.42
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.89
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,9.59
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,13.01
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.19
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.84
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,5.62
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,2.38
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,13.92
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.94
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,15.34
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,17.81
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,15.39
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.11
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,8.9
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,20.15
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.78
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.74
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,2.2
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,21.07
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.98
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.28
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,16.47
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,0.99
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,16.57
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.09
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.94
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
332179.0,Stag Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,12.45
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,13.47
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
