Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,13.78
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,13.45
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.61
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.91
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,6.02
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,22.58
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,19.5
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.64
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,4.68
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,23.78
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.99
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,11.31
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.31
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,1.91
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,11.51
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,13.9
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,3.3
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,12.91
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,12.32
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.61
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,1.98
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,14.33
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,13.43
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.38
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,0.68
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.25
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,9.47
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,5.79
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.25
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,0.51
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.81
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
