Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,0.49
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,13.1
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,11.09
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.46
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.41
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,6.33
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.09
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.94
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.19
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.6
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.34
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.25
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.04
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,10.05
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.33
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,10.76
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,14.06
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,1.45
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,1.54
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.68
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.9
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,22.7
