Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,7.03
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,13.68
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,8.93
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.02
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.2
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.98
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.96
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,10.59
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,6.97
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,10.68
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.15
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,0.46
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,10.38
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.48
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,0.49
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,1.82
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,16.33
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.58
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,5.28
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,15.53
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,13.08
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.92
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,6.9
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,14.53
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,12.58
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.89
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,11.98
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.61
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,12.01
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.7
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
