Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,0.83
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,6.14
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,14.85
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,0.39
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,16.5
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.09
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,8.01
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,15.72
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.84
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.0
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,17.38
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.58
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.91
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.42
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.63
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,6.6
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,21.2
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.58
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.93
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,22.0
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.76
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,17.19
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.57
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.43
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.36
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.92
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,14.81
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.67
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,16.13
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.91
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.49
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,8.36
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,18.69
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.11
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.09
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,7.35
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,18.06
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,15.9
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.81
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,19.75
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.83
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.38
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.41
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.25
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,19.02
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.28
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.67
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.88
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,15.7
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,18.83
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
332179.0,Stag Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.91
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,13.46
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,19.95
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
