Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,22.17
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.74
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.93
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,14.96
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,19.79
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
332179.0,Stag Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.54
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.27
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.87
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,4.68
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,12.61
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,20.56
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.0
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.46
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,22.68
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.08
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.77
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,25.66
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.77
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.26
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.79
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,12.53
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,23.56
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.45
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,13.25
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,24.14
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.69
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.0
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,14.91
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,29.44
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.5
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.09
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.22
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.24
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.9
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.5
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.77
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,14.12
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,27.45
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
332179.0,Stag Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.11
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.86
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,9.75
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,22.25
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.87
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.88
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,11.11
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,27.09
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.61
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.36
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,28.91
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.51
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.71
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.32
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.99
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.3
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,28.23
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.17
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.06
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.44
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.26
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.14
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.31
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,8.67
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,9.89
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,26.74
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.28
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.13
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.44
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.4
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,12.52
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,22.08
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
332179.0,Stag Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.05
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.5
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.37
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.13
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.58
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.6
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,10.76
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,29.28
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.31
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.74
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.1
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,26.95
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
