Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.14
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.9
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.01
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,24.48
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.93
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.03
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.82
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.2
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.66
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,28.4
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.3
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.86
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-9.43
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.69
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.65
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.7
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,14.96
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,24.21
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
332179.0,Stag Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.34
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.58
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.92
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.09
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,19.03
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,28.14
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
332179.0,Stag Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.76
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.42
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.21
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.69
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,15.33
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,23.68
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
332179.0,Stag Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.98
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.19
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.59
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.81
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.4
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,13.41
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,24.38
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.96
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.72
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.81
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.79
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.69
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.01
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,9.89
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,22.91
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
332179.0,Stag Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.89
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.12
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.31
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.72
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,0.53
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,14.66
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,22.64
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
332179.0,Stag Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.45
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.95
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.6
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,15.48
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,18.17
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.96
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.13
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.1
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,15.37
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,19.09
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
332179.0,Stag Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.71
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.3
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.04
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.9
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.74
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,15.37
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,17.48
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
332179.0,Stag Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.9
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,15.56
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.35
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.98
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.42
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,12.9
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.56
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.61
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,3.73
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,13.76
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
