Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,12.92
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.66
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,12.08
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.65
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,19.74
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.65
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,27.83
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,88.0
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,2.08
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,17.21
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.07
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,14.72
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.66
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.28
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,6.67
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.68
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,11.83
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,3.55
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,2.1
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.89
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.45
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.33
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.23
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.17
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.75
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,2.51
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-1.47
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,8.02
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-2.28
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,7.4
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.24
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
