Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-0.97
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.33
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-1.55
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,10.13
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.89
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.98
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,10.7
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,10.4
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.41
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,0.38
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,7.05
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,-0.95
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.46
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,1.72
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,14.77
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,15.27
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,12.31
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,7.38
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,13.39
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,12.47
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.47
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,11.88
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,2.04
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,13.69
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.85
