Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,8.89
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,14.51
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.27
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,25.44
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.99
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.77
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.23
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,10.56
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,14.27
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.65
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.29
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.61
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,15.15
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.64
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,13.53
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,19.02
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.14
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.39
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.92
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,69.9
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,104.8
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,1.87
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,22.53
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,15.51
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
332179.0,Stag Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.01
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,29.57
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,89.0
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,128.4
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,2.18
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,27.56
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,15.4
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,91.6
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
332179.0,Stag Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,15.4
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.26
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,12.37
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,16.34
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.79
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.36
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.44
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,19.1
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
332179.0,Stag Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,10.43
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,18.17
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.73
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,15.08
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,18.13
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.8
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.85
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,13.3
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,22.61
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.78
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.95
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.1
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.43
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.8
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,12.74
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,25.16
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.1
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.01
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.2
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.85
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,16.65
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,24.84
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
332179.0,Stag Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.71
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.69
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.64
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.67
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,39.8
