Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,9.95
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,18.93
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,27.72
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
332179.0,Stag Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.36
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.08
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.84
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.94
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.2
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,7.41
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,20.31
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.94
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
332179.0,Stag Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.0
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.4
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.1
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.48
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.82
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.39
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.0
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,19.08
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,16.72
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,22.31
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
332179.0,Stag Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.21
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.83
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.78
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.9
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.38
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.2
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.4
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,15.65
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,24.73
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
332179.0,Stag Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.43
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.29
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.22
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.66
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.15
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.8
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.2
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,15.51
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,26.15
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.81
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.2
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.49
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.78
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.8
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,26.81
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.8
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.74
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.52
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.32
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.37
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,27.1
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.86
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.17
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.03
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.53
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.55
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.52
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.2
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,12.02
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,25.68
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.27
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.5
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.57
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.2
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.3
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,2.35
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.93
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,22.71
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
332179.0,Stag Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.24
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.71
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.43
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.5
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,13.2
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.52
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.39
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.47
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.81
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,30.35
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.52
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.54
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.32
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.94
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.66
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,6.66
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,27.98
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.82
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.06
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.9
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.33
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.15
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.8
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,3.89
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,9.96
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,29.63
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.86
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.76
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.42
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.59
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.0
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,17.17
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,19.44
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
332179.0,Stag Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.71
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.93
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,93.3
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,5.13
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,20.11
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,19.77
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
332179.0,Stag Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.06
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.06
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.08
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,85.2
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,18.19
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,20.3
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
332179.0,Stag Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.91
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-8.72
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.06
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.24
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,0.0
