Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,14.18
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,22.32
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.31
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.75
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,23.93
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.49
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.17
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.71
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.1
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,16.95
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,25.44
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
332179.0,Stag Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.05
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.9
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-8.81
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.03
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.92
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.34
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.4
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,15.89
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,23.97
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
332179.0,Stag Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.99
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.16
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.59
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.86
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,23.09
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.04
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.94
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.78
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,2.25
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,8.72
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,15.88
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.13
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,9.61
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,14.72
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.29
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.69
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.43
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,1.73
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,13.87
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.3
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,14.11
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.71
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,10.97
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.64
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,6.89
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.13
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.69
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,2.21
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,4.46
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.29
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,3.34
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,5.37
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,11.07
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,3.62
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.58
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.48
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
