Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,0.33
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.84
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.84
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,1.94
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,1.9
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.86
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,1.73
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.8
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,1.61
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,6.57
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.15
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,0.91
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,0.89
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,7.21
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.73
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.39
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-0.62
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,5.23
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-1.31
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,13.11
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.57
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
