Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.47
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.89
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,2.42
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,15.99
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,1.46
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.26
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-0.24
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,10.18
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,16.17
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,17.95
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.75
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.36
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,11.95
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,15.61
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.25
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,14.99
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.16
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,15.82
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.88
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.01
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,9.06
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,23.12
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.4
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,10.74
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,21.8
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,17.4
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.17
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.23
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.53
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,3.37
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,15.43
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.09
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.93
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.67
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,10.26
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,18.67
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.65
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.29
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,12.99
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,15.5
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.55
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,3.09
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,9.5
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,23.87
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,15.64
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
