Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,1.93
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,12.25
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.15
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,14.78
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.7
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,16.54
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.89
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,6.46
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,13.47
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,8.57
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,13.66
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,6.85
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,1.46
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,0.63
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.87
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,14.7
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,1.43
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.63
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,2.07
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,11.89
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,2.02
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,14.53
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,13.66
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,11.5
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.23
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
