Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,0.98
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.36
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,11.55
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.52
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,1.05
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,14.33
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.77
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,1.62
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.97
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.38
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.07
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,0.98
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.69
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,7.63
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,10.49
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,7.49
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,10.25
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,10.23
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.46
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.67
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,15.16
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,1.05
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.99
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,0.84
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,6.92
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,10.89
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
