Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,10.67
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,1.54
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,6.7
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,10.76
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.17
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,1.29
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,8.02
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,10.79
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,1.43
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,10.57
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,2.03
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,10.97
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,5.58
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,11.43
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,6.21
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,11.68
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.85
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.58
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,1.72
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,12.29
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.95
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,2.04
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,12.97
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,13.56
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.51
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.5
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.88
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,0.98
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,10.38
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,13.49
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.19
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.71
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
