Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,2.06
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,6.89
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,17.43
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.4
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,11.68
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,21.7
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.57
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,1.93
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,12.96
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,17.96
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
332179.0,Stag Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.52
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.35
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.11
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.0
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,1.74
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,16.93
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,18.78
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
332179.0,Stag Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.72
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.1
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,17.4
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,8.0
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,17.45
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.97
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,1.63
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,18.98
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,23.15
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.06
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.01
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,2.07
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,10.93
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,20.23
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.28
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.62
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,14.2
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,22.03
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.36
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.86
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.59
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,11.5
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.91
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.61
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.79
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.43
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.2
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.62
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,12.42
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,24.93
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.44
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.83
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,10.39
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,28.32
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.73
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.84
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,27.27
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.07
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.03
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.31
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.92
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.41
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,26.91
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.41
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.64
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.91
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.5
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.8
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,10.59
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,28.74
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.93
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.34
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.08
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.53
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,3.42
