Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,12.74
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,30.52
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,124.7
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.95
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,11.87
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,24.53
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.1
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.0
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,21.85
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,25.16
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
332179.0,Stag Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.5
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,7.42
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,15.77
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,21.17
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
332179.0,Stag Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.06
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.92
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,7.42
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,13.29
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,23.27
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.81
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.74
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.67
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.03
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,12.65
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.71
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.31
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.26
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.56
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,14.54
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,27.47
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
332179.0,Stag Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.06
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.47
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.24
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.78
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,13.6
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,25.05
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.41
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.14
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.88
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,13.15
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,22.02
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.94
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.76
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.23
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.52
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,17.85
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,19.08
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
332179.0,Stag Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.15
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.51
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.87
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.9
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.3
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,22.98
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,20.05
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.68
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,77.1
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.5
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.07
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.5
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.74
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,4.54
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,27.18
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,71.9
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
332179.0,Stag Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.3
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.9
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.41
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,9.51
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,19.91
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.49
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.74
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.98
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.5
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.6
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,10.3
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,23.34
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
332179.0,Stag Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.25
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.79
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.78
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.02
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.54
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.17
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,81.3
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,15.23
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,9.76
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,24.53
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,76.2
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
332179.0,Stag Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.66
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.71
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.41
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.51
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.82
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.68
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,13.31
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,25.81
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
332179.0,Stag Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.95
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.52
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.49
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.54
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.78
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.2
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,7.71
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,10.29
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.03
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
332179.0,Stag Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.97
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.89
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.63
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.95
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
