Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.61
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.98
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.3
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,15.66
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,33.53
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.44
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.0
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.88
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.74
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.37
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.39
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.2
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,17.63
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,27.84
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.67
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.88
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.56
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.09
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.9
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.21
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,13.81
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,32.32
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
332179.0,Stag Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.99
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,27.84
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,114.7
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,12.97
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,9.62
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,33.83
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,71.6
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.73
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.43
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.52
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.6
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,6.09
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,32.12
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,71.9
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.86
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.44
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.89
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,107.0
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,34.83
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,73.1
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.32
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.3
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,5.03
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.64
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.99
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.0
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,25.34
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.74
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.1
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,24.32
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.64
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,21.61
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,1.63
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,15.49
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,15.6
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,20.74
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.29
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.23
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,22.01
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,2.09
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,21.98
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.9
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,19.69
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
