Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,0.65
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,16.38
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.57
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,16.27
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.6
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,20.03
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,18.38
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.82
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.76
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,1.72
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,16.75
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.95
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.31
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,13.06
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.42
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.18
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.28
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.23
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,10.98
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.16
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.39
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-2.12
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-3.69
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,5.73
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.91
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.94
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.66
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.24
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-5.52
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.76
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,9.17
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.6
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.84
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,1.86
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,10.23
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,0.2
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.12
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.71
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.8
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.29
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.34
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-3.51
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.69
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.67
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.81
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-5.5
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.17
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,2.98
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-0.94
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
