Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,2.02
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,11.07
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.41
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.92
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-1.93
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.21
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.65
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-4.9
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,14.99
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,80.4
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,0.55
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,17.32
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,0.83
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,14.99
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,1.46
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-0.8
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,14.6
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.48
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,16.52
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.46
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,18.52
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.96
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,18.15
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.63
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.53
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.92
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,6.14
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,27.41
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.07
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,27.59
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,71.4
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,113.3
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,30.63
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.01
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.55
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,72.6
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.6
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,26.57
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,70.4
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.25
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,77.5
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.1
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,2.03
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,28.37
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,76.9
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.95
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,67.8
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.7
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,27.89
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,72.0
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.65
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.16
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,65.7
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.8
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,29.42
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,87.9
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.89
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.2
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,2.32
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,23.41
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
