Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.72
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.61
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,70.5
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,2.08
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-2.26
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,21.38
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.57
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.68
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.86
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.99
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,1.27
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,18.39
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.6
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.5
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,2.25
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,19.08
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,0.6
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,5.85
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,21.7
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.2
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,11.51
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.2
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.24
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,14.85
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.2
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,1.69
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,14.08
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.2
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,1.87
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,5.27
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,17.52
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,5.43
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,15.97
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.27
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.88
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,20.82
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,5.87
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,13.79
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,3.4
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,16.51
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,1.13
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
