Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,3.55
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,7.01
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.93
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.6
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.84
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.11
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,14.85
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,17.96
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.08
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.58
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,9.23
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.2
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,0.98
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,5.49
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.03
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.56
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.87
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.76
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.94
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,10.24
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.24
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
