Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.25
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.4
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.58
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,0.54
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,9.56
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.72
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.21
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,1.02
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.89
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.47
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,1.2
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.72
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.31
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,1.13
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,12.37
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.13
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.04
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,1.45
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.44
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.08
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.03
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.5
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,10.93
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.4
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.68
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,1.05
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-0.15
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.95
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.96
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,1.12
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,9.63
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.15
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.39
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,10.33
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.4
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.63
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,11.03
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.18
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.76
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,1.74
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,11.25
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.08
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,0.83
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.13
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.75
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.57
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,1.02
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.28
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.9
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.51
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,1.07
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,11.52
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.42
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.01
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.13
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.86
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.82
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
