Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,1.4
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,9.93
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.12
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.71
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,0.88
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.74
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,9.51
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.93
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.02
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,0.36
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,9.41
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.9
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.82
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.24
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-0.64
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,10.18
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.34
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.0
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.46
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.8
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-0.31
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.49
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.83
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,4.05
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,10.26
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.29
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.87
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.01
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,12.16
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.08
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,14.81
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,9.82
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,16.23
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.35
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,18.39
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,10.02
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,19.7
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,18.72
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,5.89
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,16.16
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,17.88
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
332179.0,Stag Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.07
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,11.08
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,23.2
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.7
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.4
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,21.57
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,18.39
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
332179.0,Stag Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.4
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
