Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,17.79
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,17.78
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
332179.0,Stag Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.56
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.98
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,18.58
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.71
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,12.06
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,22.08
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.18
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.2
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,14.02
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,21.59
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.0
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.59
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.64
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.39
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,8.6
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,22.52
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.3
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.24
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.31
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.69
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.41
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,8.01
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,16.45
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,25.76
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
332179.0,Stag Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.74
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.18
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,7.56
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,15.81
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,26.65
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.13
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.48
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.64
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,11.43
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,23.97
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.9
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.85
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.89
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,8.08
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,14.71
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,28.92
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.97
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.39
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.45
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.41
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.9
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,6.85
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,15.96
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,25.64
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
332179.0,Stag Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.64
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.44
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,12.97
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,22.07
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.21
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,4.48
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,20.19
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.54
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,5.86
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,23.02
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,14.16
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,21.51
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
332179.0,Stag Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.38
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.65
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,17.16
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,22.37
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.64
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.91
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.77
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.02
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.95
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.6
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.42
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.08
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,8.47
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,6.2
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,23.78
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.49
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.3
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.23
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
