Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.55
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.25
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,22.27
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.2
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.95
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.96
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,3.37
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,26.02
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.78
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.96
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,21.65
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.16
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.56
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.03
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.26
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,14.23
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,18.93
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
332179.0,Stag Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.0
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.5
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-8.54
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.3
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,11.06
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,18.36
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.51
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.01
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.79
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.03
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.47
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,12.44
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,21.51
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.93
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.27
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.3
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,0.71
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,12.64
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,23.3
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.71
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.84
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.24
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,9.62
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,25.52
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.84
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.72
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.67
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.23
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,11.51
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,22.71
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.4
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.52
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.89
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.84
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.84
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,85.9
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,3.27
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,17.0
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,22.28
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
332179.0,Stag Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.6
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.08
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.9
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.84
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,6.02
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,16.83
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,22.1
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
332179.0,Stag Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.6
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.44
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.2
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,13.59
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,17.28
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.63
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.2
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.08
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.4
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,7.89
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,13.24
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.53
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.29
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,13.28
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.65
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,12.51
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,17.61
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.83
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.23
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.43
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,6.2
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,18.6
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.21
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.65
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.76
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.43
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
