Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,10.42
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,19.21
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
332179.0,Stag Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.09
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.9
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,16.16
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,17.59
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
332179.0,Stag Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.5
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,15.59
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,16.64
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
332179.0,Stag Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.75
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.57
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.03
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,15.6
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,16.7
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.22
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,13.23
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,8.36
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,3.73
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-0.58
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,0.35
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,6.04
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.57
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.41
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.27
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,2.18
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,6.06
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.41
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,6.52
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,11.46
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.67
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.84
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,1.69
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,7.24
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,6.7
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,0.29
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.64
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.53
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,9.1
