Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.54
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,2.24
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,6.82
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.36
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,0.51
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,5.65
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,7.52
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,1.54
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.28
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,2.21
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.16
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.85
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,0.4
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.23
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.76
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.35
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-0.16
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.45
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.54
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-0.17
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,0.23
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,0.56
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,3.86
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.46
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-0.16
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,2.09
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.3
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
