Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,7.29
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,-0.63
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,7.41
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.99
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.86
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.4
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.68
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.31
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,0.8
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,1.72
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,2.23
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,0.8
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,11.43
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.53
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,13.01
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.58
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,-0.52
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,2.15
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,8.86
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,8.47
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,12.44
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,1.27
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,11.3
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.28
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,0.91
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,0.61
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,0.8
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,12.68
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.15
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
