Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,-0.33
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,16.44
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.9
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,6.3
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,16.08
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.02
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.9
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.46
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.54
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,-0.41
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,12.0
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,15.08
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.54
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.86
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,-1.51
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,7.12
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,12.12
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.9
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.16
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.91
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.98
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,6.67
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,15.29
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.64
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.88
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.14
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.96
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,5.54
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,13.96
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
332179.0,Stag Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.4
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.21
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.92
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.64
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,0.47
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,3.42
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,10.73
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.6
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.59
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,11.63
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,15.56
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.03
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,21.8
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.99
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.69
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.33
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.53
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,1.31
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,7.9
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,12.34
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.45
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,2.32
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,12.72
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,14.33
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,9.9
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.18
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,6.83
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.33
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
