Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,6.39
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,17.83
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,3.73
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,16.23
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,15.36
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.33
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.31
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,11.39
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.25
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.23
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.32
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.02
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,11.11
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,8.39
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,11.92
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,13.68
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.77
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.56
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.93
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.09
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.86
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,8.45
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.96
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,60.1
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.27
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,9.8
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.91
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.89
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,7.97
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.86
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.06
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.86
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.93
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.77
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.62
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,0.77
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,10.45
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.75
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.48
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,10.96
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.04
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.84
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
