Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.83
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.89
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.73
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.29
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,63.7
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.85
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,8.06
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.74
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.21
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,1.39
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.86
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.69
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,0.41
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,10.46
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.8
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.56
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,7.89
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,10.42
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.0
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.34
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.68
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.09
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.44
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.66
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.31
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,10.12
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.17
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.6
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,0.23
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,12.73
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,68.3
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.77
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.09
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.31
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,12.47
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.45
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.23
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,11.33
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.28
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.91
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.54
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,10.77
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.55
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.33
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.82
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.61
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.24
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.54
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,0.8
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,10.35
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.37
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.96
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,1.01
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,10.86
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,64.8
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.79
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.26
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
