Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,8.78
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,11.39
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.69
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.48
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.05
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.77
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,0.55
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,11.31
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.37
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.23
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,11.77
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.59
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,10.86
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,63.7
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.15
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.76
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,11.3
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.51
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.92
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,8.55
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,14.47
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.8
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.2
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,8.44
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,1.99
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,21.04
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.83
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.09
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,9.32
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,1.85
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,13.79
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.06
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.08
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,9.08
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,14.13
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.95
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.13
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,8.99
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,14.61
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,20.0
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.71
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,74.4
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.29
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,9.31
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,16.55
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,93.4
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
332179.0,Stag Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.38
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.59
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.84
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.86
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.81
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,1.02
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,20.99
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.62
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.25
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.71
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.3
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.1
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,9.62
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,13.05
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,14.98
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
332179.0,Stag Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.95
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.28
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.01
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,10.11
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.34
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.88
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.27
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.41
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.02
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.54
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,22.48
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,64.0
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.24
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.27
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.91
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.68
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.44
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.45
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,9.41
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,21.05
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.86
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,20.4
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
