Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.13
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,10.11
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,23.42
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.5
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.28
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,8.84
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,20.85
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.08
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.75
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,9.12
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,20.59
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.07
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.86
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,11.72
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,24.34
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.22
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.33
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,13.6
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,25.63
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.07
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.75
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.17
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.48
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.5
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,11.1
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,10.39
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,26.33
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.38
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.62
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,4.98
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,22.71
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.67
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.79
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.72
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.4
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,12.05
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,10.61
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,23.15
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.53
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,13.29
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,23.96
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
332179.0,Stag Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.09
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.19
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.37
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.82
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.13
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.73
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,95.4
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,18.76
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,20.69
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
332179.0,Stag Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.68
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.73
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.91
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,10.92
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,27.61
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
332179.0,Stag Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.68
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.98
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.96
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,111.1
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,2.24
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,7.56
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,34.09
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,63.6
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.21
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.91
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,58.5
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,106.0
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,31.1
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.69
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.9
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.59
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.66
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,52.6
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,11.54
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,26.76
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
332179.0,Stag Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.82
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.08
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.48
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.82
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.11
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,12.35
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,24.34
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.45
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.44
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.58
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.9
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.6
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.13
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,27.89
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.27
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.23
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.33
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.46
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.64
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
