Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.1
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,2.42
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,29.42
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.83
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.71
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.01
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.31
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.61
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.68
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.4
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,10.3
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,28.79
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.06
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.75
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.94
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.2
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.87
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.96
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,95.3
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,15.68
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,30.4
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
332179.0,Stag Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.16
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.72
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.6
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.65
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,101.8
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,30.65
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.01
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.06
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.82
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,29.37
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,78.1
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,121.8
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,3.57
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,7.95
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,33.97
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,68.6
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.14
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.08
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.87
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.42
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,101.8
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,13.24
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,29.24
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
332179.0,Stag Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.4
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.59
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.45
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.27
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.7
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.72
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,87.5
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,115.7
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,15.68
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,11.25
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,32.73
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.97
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.68
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.01
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.8
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,31.95
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.97
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.91
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.89
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,19.87
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.18
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.39
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-8.09
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.94
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.91
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.92
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,0.2
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,6.97
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,24.31
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.3
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,18.0
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.64
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.99
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.4
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.67
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,5.62
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,20.83
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,63.5
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
332179.0,Stag Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.25
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.85
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.81
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.62
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.92
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,23.09
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
332179.0,Stag Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.28
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.63
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.01
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.73
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,17.06
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
332179.0,Stag Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.94
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.69
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.66
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.69
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.36
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,2.08
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,12.66
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,16.6
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
332179.0,Stag Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.17
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.14
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.22
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.02
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.27
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,100.4
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,2.37
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,19.25
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,19.92
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,63.3
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
332179.0,Stag Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.66
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.07
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.76
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.2
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,5.65
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,8.39
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,21.54
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.63
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.41
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.64
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.53
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,5.89
