Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,15.23
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.23
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,5.4
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,5.08
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,12.41
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,12.63
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,9.07
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,15.28
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,0.7
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,13.41
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.24
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.27
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,13.23
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.32
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,5.19
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,17.85
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,0.85
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,14.59
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,0.49
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,6.68
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,13.49
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.36
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.05
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,5.9
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,15.43
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.26
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,0.48
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,17.09
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.63
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,20.2
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.46
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,23.56
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,3.66
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,13.9
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,10.36
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
