Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,1.87
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,13.73
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.2
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,12.85
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.41
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,12.69
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.85
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.62
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,13.75
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,4.69
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,12.46
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,9.72
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,9.74
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,11.96
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,11.41
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,12.32
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.2
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,9.05
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,12.09
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.73
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,7.96
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,10.92
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.96
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.63
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,9.87
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.01
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.84
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,6.42
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,18.57
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.48
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.32
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,-1.97
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,8.96
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,12.96
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,53.5
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.91
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.91
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-3.94
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,5.92
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,15.21
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.21
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.8
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.87
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
