Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,13.61
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,5.93
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,13.42
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.2
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.59
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.77
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,0.57
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,6.5
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,14.28
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.44
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-0.17
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,12.09
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,-0.58
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,6.11
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,12.8
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.45
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.05
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.25
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,1.76
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,15.03
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.8
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.63
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.1
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,0.65
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,15.42
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.98
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.26
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,2.1
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,15.01
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.59
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,15.65
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.27
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.37
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,0.77
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,20.88
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.36
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.97
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.89
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,7.21
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,14.92
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,2.13
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,3.89
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,14.07
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,12.97
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.85
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.31
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,12.34
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.35
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.37
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,14.43
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.21
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,6.47
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,2.22
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,13.15
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,51.3
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,15.22
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
