Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.84
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,15.57
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,35.8
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,5.98
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,20.96
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.37
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.94
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.81
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,5.55
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,24.62
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.58
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.06
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,1.86
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,5.49
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,19.81
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,6.89
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,17.13
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.32
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,16.63
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,0.68
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,7.95
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,14.63
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,10.29
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,16.13
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.41
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,17.33
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,15.44
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,10.78
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.32
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,13.76
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.73
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.36
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,5.03
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,11.37
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,0.93
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,11.2
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
