Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,10.54
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,11.34
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,10.82
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,10.42
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,1.82
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,1.29
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.31
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.39
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,5.7
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.69
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,10.8
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.74
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,2.06
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,10.49
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,1.43
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,4.74
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,10.86
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,10.28
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,1.58
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.96
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.7
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.3
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.38
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,1.27
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.4
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,1.41
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,12.83
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.22
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
