Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.08
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.22
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,1.15
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,4.58
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,10.84
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,10.1
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,10.11
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.16
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.15
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.45
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,1.52
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,10.32
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,1.27
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,7.3
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,11.11
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.09
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,10.76
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.66
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,5.08
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,0.43
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.32
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.13
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,6.71
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.33
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.18
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,10.94
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,6.03
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,11.39
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.59
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,0.35
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,11.98
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,1.03
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,14.65
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.33
