Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,5.18
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,12.94
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.55
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,0.7
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,12.64
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.93
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,14.47
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,2.21
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,5.4
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.09
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.38
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,0.52
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,14.93
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.64
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,5.42
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,16.42
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.01
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.63
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,5.71
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,14.75
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.28
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,0.89
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,17.47
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.95
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.1
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,15.55
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.62
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,8.54
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,18.68
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.87
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,2.5
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,15.46
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,10.39
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,16.49
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.72
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.9
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.86
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,10.51
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,19.16
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.56
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,8.58
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,17.64
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.92
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,17.2
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.15
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.47
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,15.22
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,23.54
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.45
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.54
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,62.0
