Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,96.4
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,3.3
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,22.49
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,26.07
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,67.4
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
332179.0,Stag Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.27
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.53
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.17
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.3
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,4.25
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,18.64
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.73
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
332179.0,Stag Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.91
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.88
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.12
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.1
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,24.08
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
332179.0,Stag Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.57
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.43
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.3
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.16
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.3
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,12.73
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,22.72
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
332179.0,Stag Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.31
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.73
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.82
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.27
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.53
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,13.45
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,26.85
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.3
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.62
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.9
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,79.2
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.5
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,14.49
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,29.03
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.73
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.77
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,53.0
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.2
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,8.26
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,34.91
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,66.3
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.8
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.33
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.51
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.33
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,54.1
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.0
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,6.58
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,17.33
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,35.44
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
332179.0,Stag Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.14
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.44
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.41
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.04
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,28.04
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,114.1
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,6.95
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.63
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,35.39
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
332179.0,Stag Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.95
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.05
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.37
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.82
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.83
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.03
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.8
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.1
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,15.95
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,28.58
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
332179.0,Stag Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.1
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.26
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.55
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.92
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.87
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.7
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,7.17
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,16.37
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,24.7
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
332179.0,Stag Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.54
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.73
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.86
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.04
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,12.13
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,25.56
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
332179.0,Stag Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.68
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.56
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.59
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.1
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.74
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.01
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,6.05
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,10.64
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,31.33
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
332179.0,Stag Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.33
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.46
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.32
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,13.01
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,30.42
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,53.3
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.26
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.57
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.32
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.71
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.7
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.58
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.6
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,6.18
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,12.99
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,31.75
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
332179.0,Stag Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.61
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.08
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.0
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.46
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.06
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.3
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,14.6
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,26.82
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
332179.0,Stag Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.63
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.18
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.64
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.97
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.18
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,7.08
