Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,15.21
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,29.17
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
332179.0,Stag Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.24
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.7
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.36
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.33
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.9
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.94
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,85.6
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.71
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,13.54
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,27.8
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
332179.0,Stag Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.5
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,18.97
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.25
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.32
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.9
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.64
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,6.65
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,8.62
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,26.8
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
332179.0,Stag Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.81
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.75
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.47
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.57
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.03
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,25.59
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
332179.0,Stag Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.0
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.91
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.75
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.46
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.55
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,9.3
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,23.88
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
332179.0,Stag Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.62
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.02
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-9.53
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.65
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.06
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,10.41
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,26.08
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,56.0
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.97
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.65
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.67
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.6
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.61
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.65
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.6
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,14.05
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,18.35
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,63.3
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
332179.0,Stag Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.51
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.54
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.86
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.95
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.55
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.64
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,8.56
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,9.69
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,33.61
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,60.6
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,141.7
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.16
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.25
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.29
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.39
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.38
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.94
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,28.73
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
332179.0,Stag Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.75
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.7
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.03
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.82
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.41
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.55
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.53
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,80.9
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,12.38
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,12.73
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,23.98
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,61.6
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
332179.0,Stag Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.51
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.05
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.11
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.9
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,17.0
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,20.77
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.24
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.05
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.94
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.65
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,74.4
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,12.88
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,12.47
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,20.36
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.9
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.83
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.18
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.4
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,12.35
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,23.94
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.08
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,18.02
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
332179.0,Stag Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.38
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,2.38
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,11.71
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,13.03
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
332179.0,Stag Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.86
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.23
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,8.74
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,9.66
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,12.1
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.34
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.19
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,6.35
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,6.77
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,9.64
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
