Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,4.06
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,12.58
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,5.46
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,13.98
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,2.15
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.41
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.71
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,9.17
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.38
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,2.99
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,1.97
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,6.38
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,11.58
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,0.62
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,8.73
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,10.44
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,5.96
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,12.98
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,2.54
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,2.48
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,3.91
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,9.4
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,5.86
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,0.14
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
