Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.12
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.65
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,2.38
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-2.35
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,1.73
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.54
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.39
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.03
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,1.33
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,0.64
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.42
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.87
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,0.71
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-1.06
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.55
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.28
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.34
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,6.58
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.7
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,-2.02
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,-0.59
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,0.12
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,2.46
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.16
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,1.62
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.14
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,2.96
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,11.56
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,-1.29
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,8.74
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,-1.8
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-1.26
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,7.83
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.07
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,0.05
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.21
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,3.6
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
