Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.85
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.15
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.2
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.91
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,1.57
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-6.19
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,3.39
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,62.9
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,-0.47
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.44
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,2.05
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,7.52
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.5
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,0.53
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-0.92
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.98
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,2.61
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,14.73
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.82
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.15
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,1.35
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,-0.37
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,14.01
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.32
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,1.69
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-3.5
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,12.41
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,0.66
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-3.6
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.36
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,0.51
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,-1.05
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,10.42
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.29
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,-0.1
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,4.07
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.85
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.12
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,1.47
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,1.34
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.97
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.14
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,19.54
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,5.02
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,21.44
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.7
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.63
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,2.45
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,15.04
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
