Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.1
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,4.9
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,25.52
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.47
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,6.38
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,20.86
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.98
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.4
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,1.45
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,6.25
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
332179.0,Stag Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.04
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.41
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.47
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,0.34
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.3
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,3.01
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,1.55
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.38
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,2.08
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,3.46
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.39
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,0.83
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,2.71
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,13.2
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,0.19
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.97
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.93
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.08
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,3.99
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.61
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,3.72
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,14.43
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.05
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.27
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,0.6
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,9.21
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.18
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,9.46
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,1.19
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.13
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,11.64
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,10.23
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
