Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,4.01
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,10.38
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,1.75
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,14.39
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.08
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,1.49
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,4.91
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.95
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.2
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,1.38
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,4.76
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.73
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,1.02
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,9.85
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,1.08
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,1.26
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.8
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,1.0
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,10.03
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.36
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,1.56
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,6.44
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.5
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,6.99
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,9.98
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,1.06
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.58
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
332179.0,Stag Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.15
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,6.66
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,9.9
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,1.98
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,5.37
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,9.44
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
332179.0,Stag Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.19
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.77
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,0.9
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.76
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.36
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.89
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.85
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,0.69
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
332179.0,Stag Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.33
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.65
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,1.13
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.53
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.56
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,5.63
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,11.39
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.42
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
