Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.71
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,1.46
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,3.21
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.68
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.52
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.2
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,3.07
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.73
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.37
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.19
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,1.9
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,3.28
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,10.95
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.18
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.66
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,3.79
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,40.1
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.64
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.7
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,10.79
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.07
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.16
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,1.73
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,2.83
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,10.25
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.81
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.75
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,2.44
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,10.98
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
332179.0,Stag Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.76
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.35
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,60.9
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.8
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,3.3
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,1.11
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,11.32
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
332179.0,Stag Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.38
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.98
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.23
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,59.5
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
332179.0,Stag Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.33
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.72
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,11.27
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.85
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.42
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,3.29
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,11.15
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.45
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.12
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,2.18
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,7.13
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,11.74
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.24
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,10.03
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.63
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,11.89
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,1.78
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,8.33
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,11.5
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,2.0
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,12.34
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
332179.0,Stag Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.11
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.94
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
