Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,1.48
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,12.05
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,15.47
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
332179.0,Stag Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.17
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,1.57
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,14.95
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,17.46
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
332179.0,Stag Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.27
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,2.26
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,15.81
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,15.75
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.7
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,10.87
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,14.49
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.43
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,2.26
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,11.42
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,21.03
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,43.3
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
332179.0,Stag Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.65
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,2.25
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,9.53
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,15.98
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.94
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,9.71
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,14.48
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.78
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.05
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.79
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,1.58
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,8.43
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,15.91
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.37
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.91
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,1.83
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,8.55
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,14.83
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.42
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,4.63
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,17.32
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,6.91
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,9.22
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,19.79
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.58
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.35
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,9.81
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,20.99
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
332179.0,Stag Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.4
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.16
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.32
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,2.24
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,11.45
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,22.13
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.0
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.86
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.71
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,10.85
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,21.71
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.56
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.45
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.84
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.1
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,9.36
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,15.34
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,26.42
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
332179.0,Stag Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.68
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.47
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.99
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.48
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,5.36
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,15.04
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,24.43
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
332179.0,Stag Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.81
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.46
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.57
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,5.03
