Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,11.69
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,23.02
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,51.2
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.03
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.6
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.42
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.44
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,8.58
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,10.72
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,21.77
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,51.9
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.24
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.22
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.57
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,10.35
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,18.81
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,50.7
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
332179.0,Stag Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.2
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.75
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.53
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.97
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.41
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.18
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,8.88
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,13.2
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,23.29
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.35
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.5
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.27
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.92
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.2
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,5.72
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,17.83
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,26.07
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
332179.0,Stag Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.13
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.49
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.88
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.41
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.4
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,4.13
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,16.53
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,21.79
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
332179.0,Stag Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.31
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.9
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.24
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.04
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,92.2
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,21.04
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,18.22
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,75.5
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
332179.0,Stag Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.71
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.39
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.95
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,100.0
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,4.67
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,22.67
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,20.23
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,73.0
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
332179.0,Stag Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.05
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.5
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,13.88
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,25.71
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
332179.0,Stag Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.68
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.19
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.92
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,10.73
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,26.37
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,54.7
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
332179.0,Stag Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.47
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.96
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.4
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.13
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,2.88
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,11.73
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,22.36
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,43.8
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.75
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.81
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.06
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.12
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,1.01
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,21.67
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
332179.0,Stag Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.06
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.56
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.54
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.96
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,9.56
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,22.03
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,46.2
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.27
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.17
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.39
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.13
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.9
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.35
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.26
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,10.52
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,10.22
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,26.92
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,52.9
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.64
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.78
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,3.23
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,12.56
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,23.98
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.95
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.93
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.18
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.36
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.3
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,10.25
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,24.61
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
332179.0,Stag Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.2
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.3
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.85
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.26
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.13
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.1
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,0.01
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,13.1
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,22.66
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
332179.0,Stag Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.25
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.49
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
