Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,25.37
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
332179.0,Stag Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.69
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.62
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.66
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.38
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.02
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,11.67
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,25.09
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
332179.0,Stag Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.96
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.89
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.4
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.33
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.49
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.26
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,5.44
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,11.16
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,22.5
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.73
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.52
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.19
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.87
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.88
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.46
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.6
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.2
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,5.49
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,13.01
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,32.28
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,50.9
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
332179.0,Stag Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.91
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.81
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,46.9
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,8.0
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,23.62
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.56
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.33
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,6.12
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,8.33
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,19.89
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
332179.0,Stag Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.01
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.01
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,14.35
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,20.5
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
332179.0,Stag Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.27
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,0.16
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,13.72
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,16.92
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,45.1
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
332179.0,Stag Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.98
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.9
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,3.38
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,14.81
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,11.89
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
332179.0,Stag Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.98
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,3.8
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,11.46
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,14.21
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,37.7
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
332179.0,Stag Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.7
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,2.4
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,14.94
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,16.84
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,47.8
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
332179.0,Stag Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.61
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.3
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,0.97
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,16.65
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,16.52
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,50.6
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
332179.0,Stag Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.27
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.46
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,2.65
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,10.01
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,16.55
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
332179.0,Stag Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.3
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.95
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,15.1
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
332179.0,Stag Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.98
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.2
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,1.44
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,12.8
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,11.35
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
332179.0,Stag Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.41
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.21
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.92
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,0.6
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,8.6
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,13.13
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
332179.0,Stag Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.88
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.05
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
