Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,0.13
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,6.84
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,8.61
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,36.8
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
332179.0,Stag Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.11
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.2
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.25
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,9.37
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
332179.0,Stag Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.6
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.63
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.43
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.04
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,5.75
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,11.4
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.78
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,1.54
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,13.11
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.5
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
332179.0,Stag Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.15
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.38
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.35
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,2.04
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,4.79
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.39
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,0.78
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,8.63
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,12.64
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,0.74
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,18.04
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,48.8
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,1.95
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,8.27
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
332179.0,Stag Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.9
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,1.7
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,6.27
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,8.2
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,1.21
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,8.8
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,35.4
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.72
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,1.59
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,9.66
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,37.4
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
332179.0,Stag Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.1
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,1.5
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,3.62
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,11.13
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,36.0
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.58
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.39
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,7.31
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
332179.0,Stag Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,2.49
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,6.55
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,41.0
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.85
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,4.68
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,2.82
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
332179.0,Stag Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.13
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,5.6
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,11.99
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
332179.0,Stag Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.04
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,2.8
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,5.95
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,9.94
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
