Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.68
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,2.68
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,9.03
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,15.15
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.94
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,1.32
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,10.83
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,0.91
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,15.68
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
332179.0,Stag Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.53
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.13
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.16
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.95
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,0.71
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,15.53
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,10.11
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,51.0
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
332179.0,Stag Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.67
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,2.58
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,15.77
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,8.16
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
332179.0,Stag Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.12
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.73
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.2
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,5.45
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,50.4
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
332179.0,Stag Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.49
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.96
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.77
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,44.2
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,10.48
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.7
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.89
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,3.95
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,3.98
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,10.09
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.69
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,5.32
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,13.56
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,42.2
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,1.71
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,3.4
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,7.86
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,39.3
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.91
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.35
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.53
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,6.2
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.53
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,4.77
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,12.28
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,37.2
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.33
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.9
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,1.29
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,6.76
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,15.56
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,37.1
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
332179.0,Stag Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.74
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.92
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,5.71
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,16.88
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,42.3
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
332179.0,Stag Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.49
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.11
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,4.51
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-3.82
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,11.73
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,69.5
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
332179.0,Stag Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.25
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.04
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.76
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,2.09
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,1.89
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,9.57
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,65.6
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
332179.0,Stag Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.2
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
