Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,-0.64
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,1.23
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,12.19
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,38.3
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
332179.0,Stag Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.04
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.25
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.4
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,48.5
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,2.7
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-0.62
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,21.03
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,54.9
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
332179.0,Stag Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.48
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.89
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,70.6
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.27
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,63.2
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-6.6
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,22.73
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,76.1
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
332179.0,Stag Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.34
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.35
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,1.81
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.37
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,14.25
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
332179.0,Stag Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,0.81
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,6.7
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,43.6
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,1.6
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,19.28
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,47.9
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.53
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.61
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.28
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,1.54
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,1.42
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,12.21
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,46.1
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
332179.0,Stag Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.11
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.37
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.55
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,-0.14
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,1.68
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,10.92
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,34.8
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
332179.0,Stag Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.12
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.49
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,3.32
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,0.67
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,12.37
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
332179.0,Stag Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,2.57
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,1.63
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,18.79
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,57.2
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,7.6
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,3.5
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.37
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,50.5
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
332179.0,Stag Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.87
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,2.29
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,8.77
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,33.6
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
332179.0,Stag Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.09
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-0.07
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,12.86
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,56.3
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
332179.0,Stag Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.92
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.94
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.37
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,4.97
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,2.2
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,13.73
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,55.1
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
332179.0,Stag Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,3.08
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,6.01
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,10.54
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,35.5
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
332179.0,Stag Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,2.75
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,3.98
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,8.5
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,31.4
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
332179.0,Stag Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
