Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,2.59
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,3.63
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,7.61
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,35.2
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
332179.0,Stag Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,1.92
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,2.85
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,8.9
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.16
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,1.51
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,5.2
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,10.04
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,28.6
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
332179.0,Stag Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,0.51
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,5.15
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,9.02
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.59
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,0.45
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,3.93
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,8.42
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,0.69
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,25.4
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
332179.0,Stag Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,0.95
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,6.48
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,10.55
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,23.2
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
332179.0,Stag Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,0.42
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,3.65
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,8.41
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,23.6
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
332179.0,Stag Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,0.58
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,4.36
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.7
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,23.9
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
332179.0,Stag Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,0.57
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,3.76
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,7.62
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,24.0
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,1.53
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,3.64
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,8.35
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
332179.0,Stag Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.38
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,0.45
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,4.16
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.59
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,0.86
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,5.05
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,9.67
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,23.7
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
332179.0,Stag Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.54
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,1.79
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,5.0
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.17
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,28.8
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,14.9
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
332179.0,Stag Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,1.45
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,4.45
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.31
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,25.2
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.2
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
332179.0,Stag Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,0.94
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,4.0
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,9.52
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,22.8
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,13.4
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
332179.0,Stag Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.37
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,1.45
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,4.55
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,9.54
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,22.3
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
332179.0,Stag Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332179.0,Stag Lane,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
